Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,140.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,140.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98285
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,61.62
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99622
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98309
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96612
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,168.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,169.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,180.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,181.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,278.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,278.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99588
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96658
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,53.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.75
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96582
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99319
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,112.12
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,112.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.12
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97632
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,51.12
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92416
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99756
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96924
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92801
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,157.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,158.12
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,170.38
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,170.62
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,271.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,271.5
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,4.44
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97314
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96771
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99133
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,59.75
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,100.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,100.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9169
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,53.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,53.62
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97284
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99655
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99646
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95526
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97089
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,198.38
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,199.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,231.62
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,231.88
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97922
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99002
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95932
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98184
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,41.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,44.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,73.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,73.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94742
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99829
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99213
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,82.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,82.38
