Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98514
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.38
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95593
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98227
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9722
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Min),A,138.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Min),A,215.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Max),A,215.25
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Min),A,203.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Max),A,203.12
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98151
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98108
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98547
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93964
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98276
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,74.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,77.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94995
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98242
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96979
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99808
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,59.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9585
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98233
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Max),A,155.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Min),A,139.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Max),A,139.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Min),A,202.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Max),A,205.12
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93573
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97681
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,80.88
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,81.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95291
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97891
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97665
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,55.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,55.88
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.62
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,66.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.69
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83807
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98868
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96643
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99747
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99896
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,44.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.12
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96222
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,55.5
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Min),A,182.5
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Max),A,182.75
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Min),A,181.62
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Max),A,181.75
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Min),A,180.5
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Max),A,180.62
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99493
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93475
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93317
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,48.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,48.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98383
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97186
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9704
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,47.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,51.25
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.25
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,56.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,56.5
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95859
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97903
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96115
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.69
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98135
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93735
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
