Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99426
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99579
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97861
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,50.62
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,168.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,170.62
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,170.75
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,171.38
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94626
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93335
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9917
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97665
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98172
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,58.88
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,54.25
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,54.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.38
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,66.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98422
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97845
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95685
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99728
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98248
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,179.88
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,155.5
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,156.12
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98379
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97357
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96118
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95792
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,91.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,91.75
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.62
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9816
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93674
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9859
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99203
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9393
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.75
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97885
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9856
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97705
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,125.62
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,126.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,145.75
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,146.25
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,158.62
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,158.88
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94662
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97494
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95666
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98688
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,69.5
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,69.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9899
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9769
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98483
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96869
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92062
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99252
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99088
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9751
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
