Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,153.12
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,153.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,132.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,144.12
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,144.25
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96536
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99002
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97595
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95422
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98572
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,68.62
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,68.88
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98816
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8985
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99384
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94907
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98431
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.94
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98309
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96674
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96936
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,149.25
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,149.75
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,97.25
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,185.88
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99725
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97055
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,45.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96445
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96164
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,90.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,90.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.44
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87442
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91318
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98102
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98663
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94632
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95441
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98883
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99002
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96667
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,124.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,124.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,117.12
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,170.25
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,170.25
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99347
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97394
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93158
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,87.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,88.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9028
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94409
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89178
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98291
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95517
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89306
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.44
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.31
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97613
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97729
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,131.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,131.5
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,169.75
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,170.38
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
