Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99561
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98318
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94067
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98062
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,68.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,69.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98215
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94476
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9079
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91656
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9237
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95105
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96594
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,147.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,147.12
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,107.12
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,144.5
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,144.75
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,6.44
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99448
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97327
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97751
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.63
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97986
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89282
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98199
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,65.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,65.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98087
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92697
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94418
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92758
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93982
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97369
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.69
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95917
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,37.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,143.38
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,154.12
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,139.12
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9826
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91913
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98898
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9523
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9798
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,68.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,68.38
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9863
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98245
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95795
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88415
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93762
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96609
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97586
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,145.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,147.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,139.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97494
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97186
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98056
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
