Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99509
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89697
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97607
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,71.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,71.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98593
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97565
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91226
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88846
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92328
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94516
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.5
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96262
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9733
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,128.75
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,128.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,106.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97394
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97388
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98904
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.965
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8865
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97824
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,59.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,59.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99396
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95175
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8634
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89603
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95978
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90912
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97723
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,108.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.94
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97806
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97394
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96841
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89761
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94733
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.06
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99597
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91577
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,59.5
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,59.62
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.94
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8475
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96567
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96448
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99728
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98511
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,62.12
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,62.25
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.25
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,99.38
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,173.5
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,136.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,137.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98178
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97656
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99612
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9588
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91672
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95746
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,47.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
