Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99487
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95932
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,51.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.06
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79623
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92181
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.69
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94794
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98431
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,92.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94278
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96878
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98135
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9443
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95593
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,51.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95038
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8757
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91543
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99121
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9581
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99271
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9856
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,137.88
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,138.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,142.75
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99298
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95642
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98215
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95227
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,58.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97955
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95868
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96326
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.62
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88434
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99014
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,166.75
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,166.75
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,122.38
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98373
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88278
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,42.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97598
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97855
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97443
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,53.38
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.62
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97623
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98978
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98865
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.19
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
