Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83764
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92209
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98999
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9762
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99069
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,120.25
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,147.62
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,147.62
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93661
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96832
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98526
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,60.75
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,82.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,83.75
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.75
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.918
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95917
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98868
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.56
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97708
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92978
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98093
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98456
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9964
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96103
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,55.5
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,101.25
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,175.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,153.62
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94748
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97882
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,46.62
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.25
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94913
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95947
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,89.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,89.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,45.62
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96698
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96643
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98123
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.37
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91092
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88498
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98578
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9859
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9617
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,78.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,170.12
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,170.12
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,142.88
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97159
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91257
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95764
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97205
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96329
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,75.25
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,75.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,46.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.44
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88937
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95297
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88348
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92355
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9808
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92087
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9783
