Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98196
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,139.38
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,144.88
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,120.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98196
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99741
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,62.38
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,62.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97519
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97116
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99103
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,87.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,94.25
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.38
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97018
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93008
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9787
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85455
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98331
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94797
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98175
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97659
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,109.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,110.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,132.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,134.88
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,205.5
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,212.25
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97818
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97513
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99579
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,46.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97449
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,46.75
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,66.88
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,67.25
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97772
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93219
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94223
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93478
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9249
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92438
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,129.38
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,155.38
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,156.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.987
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94321
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99469
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98474
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96634
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97699
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,58.12
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,58.62
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.44
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85797
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96197
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.44
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.927
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84045
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9895
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99747
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
