Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,121.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,167.38
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,167.88
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98553
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92975
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99402
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9812
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96634
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98639
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,80.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,80.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.62
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96484
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96844
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.56
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.918
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8631
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99203
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98062
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93393
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,109.62
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,161.88
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,7.63
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97781
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92758
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98422
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98041
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9718
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,48.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,58.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,58.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96139
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96365
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90951
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.44
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.06
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87219
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89917
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96335
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99643
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98175
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9776
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,118.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,114.75
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98053
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92233
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97461
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96274
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96771
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.974
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98083
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99088
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96741
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95761
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91717
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9765
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97913
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96597
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,103.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94806
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98334
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
