Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91443
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95129
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93509
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92435
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97433
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92041
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98666
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94012
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,93.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,93.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95489
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99271
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99561
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,45.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,48.62
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88406
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94607
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97171
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,56.75
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.69
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98209
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9281
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.06
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87265
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96738
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97516
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99771
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97116
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,97.62
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,98.12
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,125.88
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95154
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99088
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96988
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95956
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97919
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,67.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96771
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97015
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95575
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94504
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9855
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98428
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97272
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,93.12
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,125.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,134.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,134.12
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9827
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92114
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99158
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95544
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97867
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9819
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.88
