Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,61.5
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,62.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98209
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96118
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9935
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98065
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9566
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97156
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.31
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9501
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97058
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97598
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86123
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99722
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99625
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97827
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97943
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,77.5
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,77.62
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,59.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98563
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95883
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90793
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9158
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96222
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9509
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,12.56
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96475
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99088
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9649
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,145.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,108.12
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.38
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,120.62
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96014
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87274
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99756
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97409
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94244
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,108.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,108.38
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.25
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96445
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97098
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93326
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94128
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95746
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96439
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.06
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96887
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96881
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,163.62
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,164.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,91.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,102.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9389
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98578
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,46.12
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9863
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9696
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,50.38
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97583
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92413
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96832
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
