Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95999
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96396
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99429
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,128.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,128.62
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,126.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,126.62
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93243
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99606
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99414
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98349
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,89.38
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,90.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,54.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,55.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.88
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,62.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,62.75
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.75
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95798
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97745
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95502
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96213
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95947
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97317
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98419
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96722
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,162.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,163.25
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99133
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98846
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,54.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,54.25
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,83.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,84.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96747
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9519
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96597
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95044
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98331
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97943
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97211
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98834
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,153.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,153.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,168.12
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,8.87
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99823
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97177
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97617
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,48.62
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,48.62
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98138
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97348
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97543
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,50.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91696
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98895
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94601
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94397
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98846
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93542
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
