Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.81
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94083
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96896
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,122.62
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,146.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,146.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,107.38
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97928
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93881
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98193
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9697
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,58.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91727
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98746
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93979
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9263
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91424
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93033
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94125
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99677
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,71.62
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,72.12
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,186.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.06
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99731
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97543
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9917
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98621
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9852
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97501
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,59.62
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,60.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,56.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,56.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91339
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96899
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96161
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.81
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90076
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97073
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.87
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92682
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97534
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9718
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,129.12
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,142.12
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,142.38
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,128.12
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,7.93
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98538
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98218
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96326
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97998
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,63.38
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.12
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92444
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99322
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96387
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99551
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93008
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.983
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98132
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99533
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96484
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
