Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,138.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,151.62
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,132.5
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,6.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99167
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91345
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,52.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,52.62
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.44
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97491
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97537
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98038
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,56.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,57.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.88
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,65.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8898
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99747
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95056
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,57.88
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99802
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98437
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99225
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99313
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96335
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,155.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,155.62
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,192.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,192.12
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,4.19
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99319
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96564
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,48.62
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,49.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93243
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96091
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,49.62
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.62
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,49.5
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89142
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97467
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99887
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96844
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95203
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,43.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.56
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99637
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98337
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98434
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,194.12
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,194.62
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,119.75
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,140.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,141.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96097
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97629
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,57.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99405
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93906
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98233
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,59.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,60.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,66.38
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.38
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91278
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95285
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9971
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98758
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98242
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9902
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98981
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,176.75
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,177.12
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.88
