Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99789
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98694
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9574
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,55.75
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.88
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96472
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91473
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,63.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,63.38
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.38
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90423
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98019
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93191
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9516
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99161
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94083
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97281
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96652
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,121.88
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,120.75
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,112.62
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99524
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91751
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9866
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97549
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97067
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94528
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,51.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,51.38
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.38
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91482
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98044
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9462
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9935
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95013
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96521
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.44
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98474
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,126.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,128.75
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,102.75
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92605
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97382
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98172
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94629
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,56.88
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96387
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97662
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95431
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98044
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90784
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98273
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98102
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9653
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,114.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,131.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,132.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,105.88
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9783
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95331
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.5
