Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98331
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97525
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95404
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,40.5
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.56
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82052
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.25
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82281
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94485
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98401
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,122.12
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,122.5
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,155.88
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97293
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96555
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98746
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98218
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90164
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,59.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,59.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.69
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84537
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97736
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.75
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89764
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94299
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97491
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99429
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97095
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98343
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,89.5
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,90.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,133.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,133.88
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98444
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97797
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95846
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96149
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98322
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95761
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,63.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,64.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.62
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.87
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.73666
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96695
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94427
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97565
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.88
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99426
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98206
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,87.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,158.88
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,159.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95602
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98032
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93014
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95633
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,57.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.62
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.81
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
