Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81329
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98538
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.25
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86255
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96103
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96664
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95264
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,127.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,107.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,110.25
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94922
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97876
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96109
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97693
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,55.12
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.69
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85718
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99167
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97266
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96591
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94922
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98984
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.44
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98846
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9971
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,100.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,128.25
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,164.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99442
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95007
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.69
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98999
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92285
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98685
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,66.62
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.75
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.56
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82544
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97818
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97992
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97931
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96939
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97189
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99564
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,123.62
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,115.62
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,172.5
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,172.62
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95346
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99701
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9968
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,45.62
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98715
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94501
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97244
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,45.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,48.62
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,49.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.75
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.56
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87851
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96091
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99728
