Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98248
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,50.38
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,50.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99612
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97214
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,140.12
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,140.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,147.38
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,147.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98383
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98312
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97098
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9563
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97998
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,59.38
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,60.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.81
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83191
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93433
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90488
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9921
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98404
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99136
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96866
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,127.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,127.25
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,128.5
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,129.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92914
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9754
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99344
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94717
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95056
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,53.62
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85629
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94482
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93674
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99768
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94308
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89923
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96442
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97024
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,111.75
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,97.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97742
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98236
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98029
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94864
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94879
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,38.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.5
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8461
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93509
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97937
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96951
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99655
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96616
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98862
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97827
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97308
