Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,96.5
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,133.75
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99408
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92755
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.12
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97278
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85986
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9635
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.94
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81991
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96164
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98654
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.57
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.19
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93747
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96786
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86856
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94623
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91766
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97101
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,120.75
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.31
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88736
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89969
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98709
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92834
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98242
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91958
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,54.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,54.12
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94794
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97302
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9834
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.44
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89865
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94974
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95853
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91263
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99536
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96353
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,46.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,139.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,92.62
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.81
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90732
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93353
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9483
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.88
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93973
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85391
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93552
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95215
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93158
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98273
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.06
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8565
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94553
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91855
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93774
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95834
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95901
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
