Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,83.12
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,83.38
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95645
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9487
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.69
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92123
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91357
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,99.75
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,102.12
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.5
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-32.56
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76257
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.979
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98883
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.62
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89105
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96054
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96472
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.81
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88833
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9747
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,183.62
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,185.5
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,77.25
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96603
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93729
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93426
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.94
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90256
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83972
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92987
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.5
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79272
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97787
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98874
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84521
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94623
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94223
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93112
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95502
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96878
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,49.5
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,49.62
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,80.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,80.88
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95639
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94907
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96732
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87127
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96521
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84857
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97537
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98306
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92038
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95767
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95248
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.88
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84002
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93872
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93954
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93341
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93866
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
