Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97803
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88785
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95926
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93011
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92557
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.32
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85379
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96381
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95071
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90481
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98407
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96258
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,61.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,69.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95306
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94873
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97781
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.31
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94199
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9223
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96286
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93066
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92364
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98889
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94922
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89035
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96545
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.13
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.44
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76831
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91025
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96255
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96625
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94928
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97488
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92743
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85156
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86221
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93433
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92407
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98959
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.31
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9595
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88235
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96066
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.87
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76437
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93237
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96582
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,67.25
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94986
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93234
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96039
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.62
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93072
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88006
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8692
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
