Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96597
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92737
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99066
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-33.75
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8793
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.76864
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99832
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,3.62
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9032
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97327
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96994
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,55.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,104.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,104.62
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93866
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93271
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99048
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.12
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90951
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87933
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.888
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.38
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83767
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91788
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9895
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.81
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-30.81
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7641
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81308
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99747
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,3.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96423
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93204
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97491
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92795
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91678
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98611
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.25
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91794
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8609
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90149
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.06
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85138
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92178
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98584
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.38
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.31
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-27.44
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89673
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87237
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83062
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94968
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94763
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97256
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93497
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92596
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96527
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.56
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92328
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91623
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89334
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92319
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90304
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98209
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
