Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.75
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8519
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88974
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90198
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95212
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94305
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98276
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,58.25
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.75
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92389
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95447
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96332
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.19
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90137
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90991
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93152
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91302
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87411
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85687
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92288
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92343
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.06
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92667
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87674
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.44
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93463
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94736
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99048
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.62
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90054
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9314
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94296
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.44
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80954
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94501
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.32
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.56
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8565
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92697
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91553
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92926
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90387
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.38
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,7.81
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89059
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93738
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.56
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89444
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89364
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9042
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92001
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92358
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.56
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.69
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7069
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94211
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84341
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
