Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92071
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91159
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93863
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93478
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.965
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94534
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92361
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93381
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.44
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.81
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74594
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9223
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98556
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.867
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94144
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96429
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.06
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88418
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92291
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,42.75
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,81.25
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93771
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90872
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9751
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.44
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90695
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89017
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95346
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92129
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93112
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94867
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94821
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94092
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94308
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92761
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98724
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96863
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9292
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96869
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89523
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92242
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86069
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.94
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.73577
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93234
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88559
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92776
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95535
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95102
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94495
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9808
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
