Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,64.75
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97281
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95178
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.19
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.19
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.13
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86624
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90832
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78988
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.19
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76788
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9266
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.75
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.75
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89364
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87372
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91864
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92255
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93921
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9791
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99469
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92874
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99051
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.06
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92895
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89963
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73944
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78964
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94174
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.44
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-33.69
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89084
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.76837
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95724
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92746
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93777
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96326
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91431
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96112
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.81
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.5
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.31
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81839
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92242
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81228
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74166
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94644
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.94
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90286
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86163
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96158
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90497
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94083
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97522
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,43.88
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.63
