Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94031
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92251
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97015
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.81
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90921
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93637
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8782
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.81
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91766
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94714
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98898
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.69
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71249
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82943
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.94
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90021
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93475
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,87.25
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94485
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93109
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9725
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93295
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93951
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87289
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9332
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92126
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.19
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83474
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93304
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88757
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93088
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95038
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93634
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93668
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99277
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.56
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-28.31
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87225
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8276
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86795
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94311
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93902
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89401
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95096
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89969
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.19
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87341
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96603
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97983
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,83.25
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88244
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91055
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98816
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.18
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
