Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95355
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91006
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88235
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.69
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.31
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82943
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96487
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98206
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.5
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90936
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9158
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88464
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.44
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84585
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93478
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98734
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9136
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91763
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93036
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89322
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88922
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89679
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90985
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9346
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94897
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93002
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93924
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.5
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86322
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92663
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96097
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,55.88
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,66.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95309
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9154
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94534
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.25
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94406
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93668
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91431
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94586
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9201
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.37
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8006
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94974
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88379
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85525
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91431
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96677
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,74.88
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92645
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91095
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94073
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92975
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89606
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9422
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94311
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90042
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98386
