Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86499
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95178
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93588
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.38
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85379
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90945
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95117
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,58.62
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.75
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87784
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92383
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9902
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93515
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93433
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93863
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88019
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9223
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98007
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.19
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.81
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8808
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87091
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84005
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.44
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86252
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94461
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97665
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.81
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88312
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92724
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9899
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90228
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94913
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93317
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.37
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74591
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91739
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95016
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87866
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95486
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92151
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93445
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97348
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,89.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93466
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93738
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9733
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9089
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96268
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93457
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.12
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89529
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91543
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.88
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85971
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93161
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93808
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
