Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88348
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93521
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96777
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,74.75
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94745
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92663
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96622
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.94
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.94
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87308
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9444
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82309
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95532
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9281
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98083
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.69
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.56
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86484
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8829
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96246
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91379
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9202
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95877
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,63.62
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,66.38
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.62
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93893
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92398
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96573
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.94
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.31
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89633
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88956
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86471
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.06
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80285
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9198
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98526
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.44
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93674
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92081
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87866
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90549
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96158
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9555
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9339
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92404
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89203
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92239
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9097
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90521
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92984
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98334
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95352
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94595
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91794
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91516
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89969
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96448
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
