Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95657
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89371
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98614
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92883
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8822
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94961
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8761
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91324
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.12
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96338
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93698
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86294
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94614
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94241
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94723
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,97.62
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94788
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90701
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95633
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94424
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93857
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98593
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,62.62
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,63.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.75
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94858
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92151
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98709
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88101
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97906
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9628
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9436
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93899
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9335
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95023
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89306
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95184
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93469
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95413
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88473
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82916
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92453
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.5
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90298
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99121
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85885
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92599
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94998
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95541
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,97.0
