Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98129
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93219
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98276
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95535
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93042
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90732
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91168
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91119
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98367
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92758
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97272
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97516
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95349
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96448
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96774
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,81.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,89.25
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,89.38
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93912
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9375
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91583
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92364
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92782
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88815
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91827
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98395
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95755
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89868
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93957
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94018
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94189
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96048
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,61.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9826
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93036
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98581
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.56
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94257
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87692
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90887
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91345
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92773
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98007
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94165
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98364
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96387
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.961
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97678
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95334
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,74.12
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,90.62
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9418
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93838
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95178
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
