Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.31
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93909
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90933
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86493
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93262
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93176
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98465
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96442
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98587
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94858
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92538
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97278
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96243
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,94.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,94.88
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,76.12
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
